Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
