Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.74
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.27
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.79
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
