Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.43
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
