Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
410513,Carnon Downs,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.71
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
