Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
