Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
