Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.95
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.04
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.05
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.45
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
