Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.06
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.13
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.5
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
