Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.64
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.44
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.14
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,30.9
