Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.46
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.64
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.29
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.66
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
410513,Carnon Downs,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.17
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.89
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.9
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.57
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
