Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.34
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410513,Carnon Downs,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.55
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
410513,Carnon Downs,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.04
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
