Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.03
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.41
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.17
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.29
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.38
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.32
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.57
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.43
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.21
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.95
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,31.8
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
410513,Carnon Downs,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.92
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.87
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.62
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
410513,Carnon Downs,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.96
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410513,Carnon Downs,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.59
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.78
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
410513,Carnon Downs,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.15
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
