Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
410513,Carnon Downs,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
