Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.91
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
