Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
