Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.84
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.05
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.22
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.4
