Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
410513,Carnon Downs,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.23
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
