Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.45
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
