Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.06
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.7
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.01
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.53
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.51
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.58
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.93
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.14
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
