Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
410513,Carnon Downs,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
