Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.68
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
