Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.61
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
