Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.08
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
