Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
